Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
931243,BAYTON RD EXHAL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
931243,BAYTON RD EXHAL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
931243,BAYTON RD EXHAL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
931243,BAYTON RD EXHAL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
931243,BAYTON RD EXHAL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
931243,BAYTON RD EXHAL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
931243,BAYTON RD EXHAL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
931243,BAYTON RD EXHAL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
931243,BAYTON RD EXHAL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
