Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
931243,BAYTON RD EXHAL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
931243,BAYTON RD EXHAL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
931243,BAYTON RD EXHAL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
931243,BAYTON RD EXHAL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
931243,BAYTON RD EXHAL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
931243,BAYTON RD EXHAL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
931243,BAYTON RD EXHAL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
931243,BAYTON RD EXHAL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
931243,BAYTON RD EXHAL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
931243,BAYTON RD EXHAL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
