Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
931243,BAYTON RD EXHAL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
931243,BAYTON RD EXHAL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
931243,BAYTON RD EXHAL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
931243,BAYTON RD EXHAL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
931243,BAYTON RD EXHAL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
931243,BAYTON RD EXHAL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
931243,BAYTON RD EXHAL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
931243,BAYTON RD EXHAL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
931243,BAYTON RD EXHAL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
