Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
931243,BAYTON RD EXHAL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
931243,BAYTON RD EXHAL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
931243,BAYTON RD EXHAL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
931243,BAYTON RD EXHAL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
931243,BAYTON RD EXHAL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
931243,BAYTON RD EXHAL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
931243,BAYTON RD EXHAL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
931243,BAYTON RD EXHAL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931243,BAYTON RD EXHAL,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
