Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
931243,BAYTON RD EXHAL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
931243,BAYTON RD EXHAL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
931243,BAYTON RD EXHAL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
931243,BAYTON RD EXHAL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
931243,BAYTON RD EXHAL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
931243,BAYTON RD EXHAL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
931243,BAYTON RD EXHAL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
931243,BAYTON RD EXHAL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
931243,BAYTON RD EXHAL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
