Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
931243,BAYTON RD EXHAL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
931243,BAYTON RD EXHAL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
931243,BAYTON RD EXHAL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
931243,BAYTON RD EXHAL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
931243,BAYTON RD EXHAL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
931243,BAYTON RD EXHAL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
