Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
931243,BAYTON RD EXHAL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
931243,BAYTON RD EXHAL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
931243,BAYTON RD EXHAL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
931243,BAYTON RD EXHAL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
931243,BAYTON RD EXHAL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
931243,BAYTON RD EXHAL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
931243,BAYTON RD EXHAL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
931243,BAYTON RD EXHAL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
931243,BAYTON RD EXHAL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
931243,BAYTON RD EXHAL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
