Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
931243,BAYTON RD EXHAL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
931243,BAYTON RD EXHAL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
931243,BAYTON RD EXHAL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
931243,BAYTON RD EXHAL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
931243,BAYTON RD EXHAL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.9
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
931243,BAYTON RD EXHAL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
931243,BAYTON RD EXHAL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
931243,BAYTON RD EXHAL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
931243,BAYTON RD EXHAL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
931243,BAYTON RD EXHAL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
