Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
931243,BAYTON RD EXHAL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
931243,BAYTON RD EXHAL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
931243,BAYTON RD EXHAL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
931243,BAYTON RD EXHAL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
931243,BAYTON RD EXHAL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
931243,BAYTON RD EXHAL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
931243,BAYTON RD EXHAL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
931243,BAYTON RD EXHAL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,17.0
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
931243,BAYTON RD EXHAL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,17.1
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
