Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
931243,BAYTON RD EXHAL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,17.1
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
931243,BAYTON RD EXHAL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,17.1
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
931243,BAYTON RD EXHAL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,17.1
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
931243,BAYTON RD EXHAL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,17.1
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
931243,BAYTON RD EXHAL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,17.1
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,17.2
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
931243,BAYTON RD EXHAL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,17.2
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
931243,BAYTON RD EXHAL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,17.2
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
931243,BAYTON RD EXHAL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
931243,BAYTON RD EXHAL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
