Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
931243,BAYTON RD EXHAL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
931243,BAYTON RD EXHAL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
931243,BAYTON RD EXHAL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
931243,BAYTON RD EXHAL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,17.3
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
931243,BAYTON RD EXHAL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
931243,BAYTON RD EXHAL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
931243,BAYTON RD EXHAL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
931243,BAYTON RD EXHAL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
931243,BAYTON RD EXHAL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
