Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931243,BAYTON RD EXHAL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
931243,BAYTON RD EXHAL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
931243,BAYTON RD EXHAL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,17.4
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
931243,BAYTON RD EXHAL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,17.5
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
931243,BAYTON RD EXHAL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,17.5
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
931243,BAYTON RD EXHAL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.5
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
931243,BAYTON RD EXHAL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.5
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
931243,BAYTON RD EXHAL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.5
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
931243,BAYTON RD EXHAL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.5
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
931243,BAYTON RD EXHAL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
