Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.5
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
931243,BAYTON RD EXHAL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.5
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
931243,BAYTON RD EXHAL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.6
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
931243,BAYTON RD EXHAL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.6
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
931243,BAYTON RD EXHAL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.6
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
931243,BAYTON RD EXHAL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.6
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
931243,BAYTON RD EXHAL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,17.6
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
931243,BAYTON RD EXHAL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,17.6
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
931243,BAYTON RD EXHAL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,23.4
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,23.4
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
