Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,23.5
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,23.5
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,23.5
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,23.5
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,23.7
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
