Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
931243,BAYTON RD EXHAL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
931243,BAYTON RD EXHAL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
