Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
931243,BAYTON RD EXHAL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,24.2
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,24.2
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,24.3
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,24.3
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,24.3
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
