Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
931243,BAYTON RD EXHAL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,24.3
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,24.4
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,24.4
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,24.4
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,24.4
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,24.4
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,24.5
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,24.5
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,24.5
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
