Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,24.5
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,24.6
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,24.6
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
931243,BAYTON RD EXHAL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,24.6
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,24.6
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,24.6
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,24.7
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,24.8
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,24.8
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,24.8
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
