Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,24.8
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
931243,BAYTON RD EXHAL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,24.9
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,24.9
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
931243,BAYTON RD EXHAL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,24.9
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,24.9
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,25.0
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,25.0
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,25.0
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.16
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,25.0
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
931243,BAYTON RD EXHAL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,25.0
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
931243,BAYTON RD EXHAL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
