Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,25.1
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
931243,BAYTON RD EXHAL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.51
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.05
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,25.1
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
931243,BAYTON RD EXHAL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.63
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,25.1
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
931243,BAYTON RD EXHAL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.36
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,25.1
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
931243,BAYTON RD EXHAL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.61
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.14
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,25.1
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
931243,BAYTON RD EXHAL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,25.2
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
931243,BAYTON RD EXHAL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,25.2
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,25.3
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
931243,BAYTON RD EXHAL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,25.3
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
931243,BAYTON RD EXHAL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,25.3
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
