Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
931243,BAYTON RD EXHAL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,25.3
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
931243,BAYTON RD EXHAL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,25.3
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
931243,BAYTON RD EXHAL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.41
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.49
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,25.3
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
931243,BAYTON RD EXHAL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.93
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.89
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,25.2
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
931243,BAYTON RD EXHAL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.96
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.84
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.42
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,25.1
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
931243,BAYTON RD EXHAL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.66
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.46
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.31
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,25.1
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931243,BAYTON RD EXHAL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.94
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,25.0
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931243,BAYTON RD EXHAL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.1
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.76
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,25.0
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
931243,BAYTON RD EXHAL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.99
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.85
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,24.9
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
931243,BAYTON RD EXHAL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.3
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.71
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
