Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,24.9
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
931243,BAYTON RD EXHAL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.75
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,24.8
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
931243,BAYTON RD EXHAL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.22
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.55
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,24.7
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
931243,BAYTON RD EXHAL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.8
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.96
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,24.6
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
931243,BAYTON RD EXHAL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.0
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.17
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,24.6
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
931243,BAYTON RD EXHAL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.75
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,24.5
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
931243,BAYTON RD EXHAL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.58
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,24.5
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
931243,BAYTON RD EXHAL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.97
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,24.4
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
931243,BAYTON RD EXHAL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.51
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,24.3
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
931243,BAYTON RD EXHAL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.84
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.74
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,24.3
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
931243,BAYTON RD EXHAL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.38
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
