Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,24.2
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
931243,BAYTON RD EXHAL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.58
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931243,BAYTON RD EXHAL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.23
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.33
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
931243,BAYTON RD EXHAL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.99
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.55
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
931243,BAYTON RD EXHAL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.58
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.23
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.97
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
931243,BAYTON RD EXHAL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.71
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
931243,BAYTON RD EXHAL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
931243,BAYTON RD EXHAL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.65
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.06
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
931243,BAYTON RD EXHAL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.17
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,23.7
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931243,BAYTON RD EXHAL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,23.7
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
