Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931243,BAYTON RD EXHAL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
931243,BAYTON RD EXHAL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
931243,BAYTON RD EXHAL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
931243,BAYTON RD EXHAL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
931243,BAYTON RD EXHAL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
931243,BAYTON RD EXHAL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
931243,BAYTON RD EXHAL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
931243,BAYTON RD EXHAL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,23.6
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
931243,BAYTON RD EXHAL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,23.7
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
931243,BAYTON RD EXHAL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
