Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
931243,BAYTON RD EXHAL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
931243,BAYTON RD EXHAL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
931243,BAYTON RD EXHAL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,23.8
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
