Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,23.9
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
931243,BAYTON RD EXHAL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
