Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931243,BAYTON RD EXHAL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,24.0
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
