Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
931243,BAYTON RD EXHAL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,24.1
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
931243,BAYTON RD EXHAL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
