Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
931243,BAYTON RD EXHAL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
931243,BAYTON RD EXHAL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
931243,BAYTON RD EXHAL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.17
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
931243,BAYTON RD EXHAL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
