Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
931243,BAYTON RD EXHAL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
