Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,21.1
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,21.2
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,21.2
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,21.2
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,21.2
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
