Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,21.2
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,21.2
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,21.2
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,21.2
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
931243,BAYTON RD EXHAL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
