Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,21.3
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
