Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
931243,BAYTON RD EXHAL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
