Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,21.4
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
