Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
931243,BAYTON RD EXHAL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,21.5
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
931243,BAYTON RD EXHAL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,21.6
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
931243,BAYTON RD EXHAL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.32
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,21.6
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
931243,BAYTON RD EXHAL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.16
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,21.6
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
931243,BAYTON RD EXHAL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.4
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.38
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
