Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,21.6
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
931243,BAYTON RD EXHAL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.57
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.39
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.46
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,21.6
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
931243,BAYTON RD EXHAL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,21.6
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
931243,BAYTON RD EXHAL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.49
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.26
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,21.6
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
931243,BAYTON RD EXHAL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.52
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,21.6
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
931243,BAYTON RD EXHAL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,21.7
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
931243,BAYTON RD EXHAL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.29
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,21.7
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
931243,BAYTON RD EXHAL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.13
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,21.8
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
931243,BAYTON RD EXHAL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.35
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,21.8
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
931243,BAYTON RD EXHAL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,21.8
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
