Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
931243,BAYTON RD EXHAL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,21.8
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
931243,BAYTON RD EXHAL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.46
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.45
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,21.8
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
931243,BAYTON RD EXHAL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.35
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,21.8
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
931243,BAYTON RD EXHAL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.22
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,21.9
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
931243,BAYTON RD EXHAL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.56
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.58
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,21.9
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
931243,BAYTON RD EXHAL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,21.9
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
931243,BAYTON RD EXHAL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,21.9
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
931243,BAYTON RD EXHAL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.92
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,22.0
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
931243,BAYTON RD EXHAL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,22.0
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
931243,BAYTON RD EXHAL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.04
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
