Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,22.0
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
931243,BAYTON RD EXHAL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,22.0
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
931243,BAYTON RD EXHAL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.33
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.5
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,22.0
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
931243,BAYTON RD EXHAL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.54
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.14
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,22.1
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
931243,BAYTON RD EXHAL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.61
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.81
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,22.1
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
931243,BAYTON RD EXHAL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.5
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,22.1
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
931243,BAYTON RD EXHAL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.45
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.62
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,22.1
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
931243,BAYTON RD EXHAL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,22.2
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
931243,BAYTON RD EXHAL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,22.2
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,22.3
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
931243,BAYTON RD EXHAL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
