Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,22.3
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,22.3
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,22.3
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,22.4
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
931243,BAYTON RD EXHAL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,22.4
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,22.4
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,22.5
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,22.5
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,22.5
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,22.6
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931243,BAYTON RD EXHAL,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
931243,BAYTON RD EXHAL,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
