Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931243,BAYTON RD EXHAL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
931243,BAYTON RD EXHAL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
931243,BAYTON RD EXHAL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
931243,BAYTON RD EXHAL,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,22.9
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,23.0
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,23.0
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,23.0
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,23.0
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,23.1
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,23.1
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,23.1
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,23.2
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
