Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,21.0
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
931243,BAYTON RD EXHAL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
