Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,20.9
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
931243,BAYTON RD EXHAL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
931243,BAYTON RD EXHAL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
931243,BAYTON RD EXHAL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,20.7
