Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
931243,BAYTON RD EXHAL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,20.7
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.45
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
931243,BAYTON RD EXHAL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
