Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
931243,BAYTON RD EXHAL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
931243,BAYTON RD EXHAL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
