Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,20.3
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
931243,BAYTON RD EXHAL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,20.3
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,20.3
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,20.3
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,20.3
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,20.2
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,20.2
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
