Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.76
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
