Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
