Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
931243,BAYTON RD EXHAL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
