Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
931243,BAYTON RD EXHAL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
931243,BAYTON RD EXHAL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,19.8
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
