Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
931243,BAYTON RD EXHAL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
931243,BAYTON RD EXHAL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,19.9
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
931243,BAYTON RD EXHAL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
