Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931243,BAYTON RD EXHAL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
931243,BAYTON RD EXHAL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,20.0
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
931243,BAYTON RD EXHAL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,20.1
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
931243,BAYTON RD EXHAL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,20.2
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
931243,BAYTON RD EXHAL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
