Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
931243,BAYTON RD EXHAL,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
931243,BAYTON RD EXHAL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,20.4
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
931243,BAYTON RD EXHAL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931243,BAYTON RD EXHAL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
931243,BAYTON RD EXHAL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
931243,BAYTON RD EXHAL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
