Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,20.5
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
931243,BAYTON RD EXHAL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
931243,BAYTON RD EXHAL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931243,BAYTON RD EXHAL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
931243,BAYTON RD EXHAL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
931243,BAYTON RD EXHAL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
931243,BAYTON RD EXHAL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
931243,BAYTON RD EXHAL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,20.6
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
931243,BAYTON RD EXHAL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,20.7
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,20.7
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
