Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931243,BAYTON RD EXHAL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931243,BAYTON RD EXHAL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,20.8
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
931243,BAYTON RD EXHAL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
